Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:20:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:10:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:00:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:50:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:40:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:30:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:20:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:10:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:00:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:50:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:40:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:30:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:20:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
