Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:10:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:00:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:50:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:40:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:30:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:20:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:10:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:00:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:50:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:40:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:30:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:20:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:10:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:00:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
