Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:20:00.000+00:00,transformer,,Temperature,C,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:10:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:00:00.000+00:00,transformer,,Temperature,C,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:50:00.000+00:00,transformer,,Temperature,C,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:40:00.000+00:00,transformer,,Temperature,C,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:30:00.000+00:00,transformer,,Temperature,C,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,50.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:20:00.000+00:00,transformer,,Temperature,C,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:10:00.000+00:00,transformer,,Temperature,C,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:00:00.000+00:00,transformer,,Temperature,C,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:50:00.000+00:00,transformer,,Temperature,C,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:40:00.000+00:00,transformer,,Temperature,C,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:30:00.000+00:00,transformer,,Temperature,C,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:20:00.000+00:00,transformer,,Temperature,C,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:10:00.000+00:00,transformer,,Temperature,C,8.8
