Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:00:00.000+00:00,transformer,,Temperature,C,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:50:00.000+00:00,transformer,,Temperature,C,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:40:00.000+00:00,transformer,,Temperature,C,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:30:00.000+00:00,transformer,,Temperature,C,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:20:00.000+00:00,transformer,,Temperature,C,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:10:00.000+00:00,transformer,,Temperature,C,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:00:00.000+00:00,transformer,,Temperature,C,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:50:00.000+00:00,transformer,,Temperature,C,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:40:00.000+00:00,transformer,,Temperature,C,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:30:00.000+00:00,transformer,,Temperature,C,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:20:00.000+00:00,transformer,,Temperature,C,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:10:00.000+00:00,transformer,,Temperature,C,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:00:00.000+00:00,transformer,,Temperature,C,9.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
