Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:20:00.000+00:00,transformer,,Temperature,C,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:10:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:00:00.000+00:00,transformer,,Temperature,C,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:50:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:40:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:30:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:20:00.000+00:00,transformer,,Temperature,C,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:10:00.000+00:00,transformer,,Temperature,C,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:00:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:50:00.000+00:00,transformer,,Temperature,C,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:40:00.000+00:00,transformer,,Temperature,C,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:30:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:20:00.000+00:00,transformer,,Temperature,C,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:10:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
