Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:50:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:40:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:30:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:20:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:10:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:00:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:50:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:40:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:30:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:20:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:10:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:00:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:50:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:40:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
