Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:30:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:20:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:10:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:00:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:50:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:40:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:30:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:20:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:10:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:00:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:50:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:40:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:30:00.000+00:00,transformer,,Temperature,C,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
