Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:30:00.000+00:00,transformer,,Temperature,C,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:20:00.000+00:00,transformer,,Temperature,C,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:10:00.000+00:00,transformer,,Temperature,C,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:00:00.000+00:00,transformer,,Temperature,C,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:50:00.000+00:00,transformer,,Temperature,C,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:40:00.000+00:00,transformer,,Temperature,C,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:30:00.000+00:00,transformer,,Temperature,C,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:20:00.000+00:00,transformer,,Temperature,C,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:10:00.000+00:00,transformer,,Temperature,C,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:00:00.000+00:00,transformer,,Temperature,C,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:50:00.000+00:00,transformer,,Temperature,C,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:40:00.000+00:00,transformer,,Temperature,C,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:30:00.000+00:00,transformer,,Temperature,C,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
