Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:20:00.000+00:00,transformer,,Temperature,C,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:10:00.000+00:00,transformer,,Temperature,C,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:00:00.000+00:00,transformer,,Temperature,C,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:50:00.000+00:00,transformer,,Temperature,C,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:40:00.000+00:00,transformer,,Temperature,C,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:30:00.000+00:00,transformer,,Temperature,C,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:20:00.000+00:00,transformer,,Temperature,C,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:10:00.000+00:00,transformer,,Temperature,C,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:00:00.000+00:00,transformer,,Temperature,C,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:50:00.000+00:00,transformer,,Temperature,C,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:40:00.000+00:00,transformer,,Temperature,C,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:30:00.000+00:00,transformer,,Temperature,C,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:20:00.000+00:00,transformer,,Temperature,C,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:10:00.000+00:00,transformer,,Temperature,C,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
