Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:50:00.000+00:00,transformer,,Temperature,C,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:40:00.000+00:00,transformer,,Temperature,C,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:30:00.000+00:00,transformer,,Temperature,C,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:20:00.000+00:00,transformer,,Temperature,C,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:10:00.000+00:00,transformer,,Temperature,C,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:00:00.000+00:00,transformer,,Temperature,C,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:50:00.000+00:00,transformer,,Temperature,C,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:40:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:30:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:20:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:10:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:00:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:50:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:40:00.000+00:00,transformer,,Temperature,C,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
