Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:30:00.000+00:00,transformer,,Temperature,C,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:20:00.000+00:00,transformer,,Temperature,C,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:10:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:00:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:50:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:40:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:30:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:20:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:10:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:00:00.000+00:00,transformer,,Temperature,C,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:50:00.000+00:00,transformer,,Temperature,C,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:40:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:30:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
