Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:20:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:10:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:00:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:50:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:40:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:30:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:20:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:10:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:00:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:50:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:40:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:30:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:20:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:10:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.08
