Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:00:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:50:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:40:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:30:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:20:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:10:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:00:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:50:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:40:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:30:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:20:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,129.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:10:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:00:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
