Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:50:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:40:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:30:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:20:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:10:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:00:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:50:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:40:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:30:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:20:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:10:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:00:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:50:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:40:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.17
