Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:30:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:20:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:10:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:00:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:50:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:40:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:30:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:20:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:10:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:00:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:50:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:40:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:30:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
