Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:50:00.000+00:00,transformer,,Temperature,C,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:40:00.000+00:00,transformer,,Temperature,C,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:30:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:20:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:10:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:00:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:50:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:40:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:30:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:20:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:10:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:00:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:50:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:40:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
