Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:20:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:10:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:00:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:50:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:40:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:30:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:20:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:10:00.000+00:00,transformer,,Temperature,C,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:00:00.000+00:00,transformer,,Temperature,C,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:50:00.000+00:00,transformer,,Temperature,C,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:40:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:30:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:20:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:10:00.000+00:00,transformer,,Temperature,C,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
