Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:00:00.000+00:00,transformer,,Temperature,C,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:50:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:40:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:30:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:20:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:10:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:00:00.000+00:00,transformer,,Temperature,C,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:50:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:40:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:30:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:20:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:10:00.000+00:00,transformer,,Temperature,C,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:00:00.000+00:00,transformer,,Temperature,C,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
