Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:30:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:20:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:10:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:00:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:50:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:40:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:30:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:20:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:10:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:00:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:50:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:40:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:30:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
