Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:20:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:10:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:00:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:50:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:40:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:30:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:20:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:10:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:00:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:50:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:40:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:30:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:20:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:10:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
