Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:00:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:50:00.000+00:00,transformer,,Temperature,C,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:40:00.000+00:00,transformer,,Temperature,C,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:30:00.000+00:00,transformer,,Temperature,C,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:20:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:10:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:00:00.000+00:00,transformer,,Temperature,C,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:50:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:40:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:30:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:20:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:10:00.000+00:00,transformer,,Temperature,C,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:00:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
