Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:30:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:20:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:10:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:00:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:50:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:40:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:30:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:20:00.000+00:00,transformer,,Temperature,C,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:10:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:00:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:50:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:40:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:30:00.000+00:00,transformer,,Temperature,C,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
