Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:20:00.000+00:00,transformer,,Temperature,C,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:10:00.000+00:00,transformer,,Temperature,C,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:00:00.000+00:00,transformer,,Temperature,C,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:50:00.000+00:00,transformer,,Temperature,C,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:40:00.000+00:00,transformer,,Temperature,C,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:30:00.000+00:00,transformer,,Temperature,C,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:20:00.000+00:00,transformer,,Temperature,C,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:10:00.000+00:00,transformer,,Temperature,C,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:00:00.000+00:00,transformer,,Temperature,C,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:50:00.000+00:00,transformer,,Temperature,C,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:40:00.000+00:00,transformer,,Temperature,C,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:30:00.000+00:00,transformer,,Temperature,C,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:20:00.000+00:00,transformer,,Temperature,C,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:10:00.000+00:00,transformer,,Temperature,C,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
