Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:00:00.000+00:00,transformer,,Temperature,C,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:50:00.000+00:00,transformer,,Temperature,C,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:40:00.000+00:00,transformer,,Temperature,C,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:30:00.000+00:00,transformer,,Temperature,C,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:20:00.000+00:00,transformer,,Temperature,C,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:10:00.000+00:00,transformer,,Temperature,C,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:00:00.000+00:00,transformer,,Temperature,C,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:50:00.000+00:00,transformer,,Temperature,C,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:40:00.000+00:00,transformer,,Temperature,C,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:30:00.000+00:00,transformer,,Temperature,C,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:20:00.000+00:00,transformer,,Temperature,C,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:10:00.000+00:00,transformer,,Temperature,C,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:00:00.000+00:00,transformer,,Temperature,C,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
