Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:50:00.000+00:00,transformer,,Temperature,C,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:40:00.000+00:00,transformer,,Temperature,C,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:30:00.000+00:00,transformer,,Temperature,C,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:20:00.000+00:00,transformer,,Temperature,C,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:10:00.000+00:00,transformer,,Temperature,C,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:00:00.000+00:00,transformer,,Temperature,C,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:50:00.000+00:00,transformer,,Temperature,C,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:40:00.000+00:00,transformer,,Temperature,C,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:30:00.000+00:00,transformer,,Temperature,C,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:20:00.000+00:00,transformer,,Temperature,C,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:10:00.000+00:00,transformer,,Temperature,C,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:00:00.000+00:00,transformer,,Temperature,C,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:50:00.000+00:00,transformer,,Temperature,C,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:40:00.000+00:00,transformer,,Temperature,C,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
