Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T23:00:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:50:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:40:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:30:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:20:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:10:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:00:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:50:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:40:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:30:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:20:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:10:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:00:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T20:50:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
