Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:30:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:20:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:10:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:00:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:50:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:40:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:30:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:20:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:10:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:00:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:50:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:40:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:30:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:20:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
