Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:10:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:00:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:50:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:40:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:30:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:20:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:10:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:00:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:50:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:40:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:30:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:20:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:10:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
