Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:00:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:50:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:40:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:30:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:20:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:10:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:00:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:50:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:40:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:30:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:20:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:10:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:00:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T11:50:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
