Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:30:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:20:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:10:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:00:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:50:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:40:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:30:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:20:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:10:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:00:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:50:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:40:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:30:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:20:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
