Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:30:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:20:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:10:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:00:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:50:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:40:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:30:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:20:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:10:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:00:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:50:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:40:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:30:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:20:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.73
