Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T20:00:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:50:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:40:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:30:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:20:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:10:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:00:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:50:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:40:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:30:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:20:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:10:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:00:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:50:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.18
