Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:40:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:30:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:20:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:10:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:00:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:50:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:40:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:30:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:20:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:10:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:00:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:50:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:40:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
