Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:30:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:20:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:10:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:00:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:50:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:40:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:30:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:20:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:10:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:00:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:50:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:40:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:30:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:20:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.02
