Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:10:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:00:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:50:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:40:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:30:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:20:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:10:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:00:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:50:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:40:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:30:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:20:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:10:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
