Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:40:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:30:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:20:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:10:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:00:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:50:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:40:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:30:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:20:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:10:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:00:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:50:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:40:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
