Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:10:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:00:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:50:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:40:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:30:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:20:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:10:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:00:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:50:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:40:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:30:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:20:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:10:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
