Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:00:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:50:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:40:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:30:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:20:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:10:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:00:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:50:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:40:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:30:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:20:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:10:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:00:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:50:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
