Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:40:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:30:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:20:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:10:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:00:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:50:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:40:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:30:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:20:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:10:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:00:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:50:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:40:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
