Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:10:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:00:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:50:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:40:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:30:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:20:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,130.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:10:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:00:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:50:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:40:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:30:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:20:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:10:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
