Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:40:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:30:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:20:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:10:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:00:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:50:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:40:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:30:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:20:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:10:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:00:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:50:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:40:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
