Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:30:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:20:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:10:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:00:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:50:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:40:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:30:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:20:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:10:00.000+00:00,transformer,,Temperature,C,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:00:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:50:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:40:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:30:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:20:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
