Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:10:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:00:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:50:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:40:00.000+00:00,transformer,,Temperature,C,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:30:00.000+00:00,transformer,,Temperature,C,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:20:00.000+00:00,transformer,,Temperature,C,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:10:00.000+00:00,transformer,,Temperature,C,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:00:00.000+00:00,transformer,,Temperature,C,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:50:00.000+00:00,transformer,,Temperature,C,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:40:00.000+00:00,transformer,,Temperature,C,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:30:00.000+00:00,transformer,,Temperature,C,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:20:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:10:00.000+00:00,transformer,,Temperature,C,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-13T08:00:00.000+00:00,transformer,,Temperature,C,13.1
