Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:50:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:40:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:30:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:20:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:10:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:00:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:50:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:40:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:30:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:20:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:10:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:00:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:50:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
