Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:40:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:30:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:20:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:10:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:00:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:50:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:40:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:30:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:20:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:10:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:00:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:50:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:40:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:30:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
