Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:20:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:10:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:00:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:50:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:40:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:30:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:20:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:10:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:00:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:50:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:40:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:30:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:20:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
