Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:10:00.000+00:00,transformer,,Temperature,C,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:00:00.000+00:00,transformer,,Temperature,C,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:50:00.000+00:00,transformer,,Temperature,C,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:40:00.000+00:00,transformer,,Temperature,C,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:30:00.000+00:00,transformer,,Temperature,C,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:20:00.000+00:00,transformer,,Temperature,C,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:10:00.000+00:00,transformer,,Temperature,C,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:00:00.000+00:00,transformer,,Temperature,C,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:50:00.000+00:00,transformer,,Temperature,C,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:40:00.000+00:00,transformer,,Temperature,C,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:30:00.000+00:00,transformer,,Temperature,C,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:20:00.000+00:00,transformer,,Temperature,C,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:10:00.000+00:00,transformer,,Temperature,C,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:00:00.000+00:00,transformer,,Temperature,C,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
