Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:50:00.000+00:00,transformer,,Temperature,C,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:40:00.000+00:00,transformer,,Temperature,C,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:30:00.000+00:00,transformer,,Temperature,C,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:20:00.000+00:00,transformer,,Temperature,C,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:10:00.000+00:00,transformer,,Temperature,C,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:00:00.000+00:00,transformer,,Temperature,C,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:50:00.000+00:00,transformer,,Temperature,C,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:40:00.000+00:00,transformer,,Temperature,C,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:30:00.000+00:00,transformer,,Temperature,C,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:20:00.000+00:00,transformer,,Temperature,C,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:10:00.000+00:00,transformer,,Temperature,C,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:00:00.000+00:00,transformer,,Temperature,C,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:50:00.000+00:00,transformer,,Temperature,C,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
