Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:10:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:00:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:50:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:40:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:30:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:20:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:10:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:00:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:50:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:40:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:30:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:20:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:10:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:00:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
