Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:50:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:40:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:30:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:20:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:10:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:00:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:50:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:40:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:30:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:20:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:10:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:00:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:50:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.3
