Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:40:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:30:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:20:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:10:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:00:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:50:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:40:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:30:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:20:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:10:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:00:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:50:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:40:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:30:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
