Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:20:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:10:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:00:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:50:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:40:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:30:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:20:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:10:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:00:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:50:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:40:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:30:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:20:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
