Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:10:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:00:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:50:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:40:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:30:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:20:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:10:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:00:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:50:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:40:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:30:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:20:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:10:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:00:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
