Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:50:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:40:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:30:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:20:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:10:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:00:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:50:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:40:00.000+00:00,transformer,,Temperature,C,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:30:00.000+00:00,transformer,,Temperature,C,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:20:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:10:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:00:00.000+00:00,transformer,,Temperature,C,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:50:00.000+00:00,transformer,,Temperature,C,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.06
