Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:40:00.000+00:00,transformer,,Temperature,C,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:30:00.000+00:00,transformer,,Temperature,C,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:20:00.000+00:00,transformer,,Temperature,C,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:10:00.000+00:00,transformer,,Temperature,C,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:00:00.000+00:00,transformer,,Temperature,C,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:50:00.000+00:00,transformer,,Temperature,C,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:40:00.000+00:00,transformer,,Temperature,C,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:30:00.000+00:00,transformer,,Temperature,C,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:20:00.000+00:00,transformer,,Temperature,C,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:10:00.000+00:00,transformer,,Temperature,C,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:00:00.000+00:00,transformer,,Temperature,C,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:50:00.000+00:00,transformer,,Temperature,C,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:40:00.000+00:00,transformer,,Temperature,C,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:30:00.000+00:00,transformer,,Temperature,C,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
