Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:20:00.000+00:00,transformer,,Temperature,C,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:10:00.000+00:00,transformer,,Temperature,C,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:00:00.000+00:00,transformer,,Temperature,C,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:50:00.000+00:00,transformer,,Temperature,C,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:40:00.000+00:00,transformer,,Temperature,C,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:30:00.000+00:00,transformer,,Temperature,C,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:20:00.000+00:00,transformer,,Temperature,C,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:10:00.000+00:00,transformer,,Temperature,C,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:00:00.000+00:00,transformer,,Temperature,C,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:50:00.000+00:00,transformer,,Temperature,C,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:40:00.000+00:00,transformer,,Temperature,C,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:30:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:20:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
