Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:50:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:40:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:30:00.000+00:00,transformer,,Temperature,C,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:20:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:10:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:00:00.000+00:00,transformer,,Temperature,C,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:50:00.000+00:00,transformer,,Temperature,C,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:40:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:30:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:20:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:10:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:00:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:50:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
