Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:40:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:30:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:20:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:10:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:00:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:50:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:40:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:30:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:20:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:10:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:00:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:50:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:40:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:30:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
