Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:20:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:10:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:00:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:50:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:40:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:30:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:20:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:10:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:00:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:50:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:40:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:30:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:20:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:10:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
