Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:00:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:50:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:40:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:30:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:20:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:10:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:00:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:50:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:40:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:30:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:20:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:10:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:00:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
