Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:00:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:50:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:40:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:30:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:20:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:10:00.000+00:00,transformer,,Temperature,C,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:00:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:50:00.000+00:00,transformer,,Temperature,C,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:40:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:30:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:20:00.000+00:00,transformer,,Temperature,C,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:10:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:00:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
