Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:20:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:10:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:00:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:50:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:40:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:30:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:20:00.000+00:00,transformer,,Temperature,C,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:10:00.000+00:00,transformer,,Temperature,C,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:00:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:50:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:40:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:30:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:20:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:10:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
