Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:00:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:50:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:40:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:30:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:20:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:10:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:00:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:50:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:40:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:30:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:20:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:10:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:00:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
