Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:50:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:40:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:30:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:20:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:10:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:00:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:50:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:40:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:30:00.000+00:00,transformer,,Temperature,C,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:20:00.000+00:00,transformer,,Temperature,C,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:10:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:00:00.000+00:00,transformer,,Temperature,C,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:50:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:40:00.000+00:00,transformer,,Temperature,C,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
